Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,102.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,128.62
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,166.62
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,166.88
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.94
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59734
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39153
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95279
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79626
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91791
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86844
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,107.5
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,224.62
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,225.88
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.62
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53698
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45574
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92303
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7044
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8652
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94388
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,93.5
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,169.25
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.75
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54983
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42269
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95517
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84829
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90799
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67926
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83221
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,124.38
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,124.75
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,108.12
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,158.25
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,158.38
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.94
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58257
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42538
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95404
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96365
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
