Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71447
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92364
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87753
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,108.5
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,167.38
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,168.62
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.31
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53725
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45519
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,138.38
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.62
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93689
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84387
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,155.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.12
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74624
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91644
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83032
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,147.75
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,148.75
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,102.75
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,299.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,299.5
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.38
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56707
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4407
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95428
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,147.75
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80447
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90326
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89987
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,123.12
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,273.75
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,274.75
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.88
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5259
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47802
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92932
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9606
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9057
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86337
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,122.88
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,252.62
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,252.75
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.69
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.68
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-29.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51156
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44497
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,138.38
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
