Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,131.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.56
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69757
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93866
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.25
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,192.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,196.25
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,146.88
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,147.38
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,250.38
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,250.5
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.81
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53091
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42919
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71655
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9053
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,124.88
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,169.88
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,170.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,235.25
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,235.5
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.44
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51345
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40957
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.5
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.62
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88293
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93341
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87247
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,143.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,143.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,199.12
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,201.5
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.25
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58352
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49914
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89465
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70422
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91241
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88009
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,128.88
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,142.5
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,142.88
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,198.38
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,198.75
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.31
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55001
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40334
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
