Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96353
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92383
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8909
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90939
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9144
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,125.38
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,125.75
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,107.88
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,108.38
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,228.62
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,232.12
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.88
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.56
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52163
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41607
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88782
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7959
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90558
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9136
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,130.88
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,131.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,215.75
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,217.75
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.31
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.06
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48574
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47716
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.75
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86789
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92084
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88223
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,122.62
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,123.75
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,155.12
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,159.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,293.25
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,304.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.19
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.69
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51431
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50524
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92111
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92212
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,164.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,164.38
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,321.25
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,324.88
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.25
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,121.19
