Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56234
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.51696
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80749
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90848
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.88
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,147.25
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,253.38
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,260.62
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.69
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55486
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47402
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86664
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,118.12
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.75
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74044
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.25
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,170.38
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,173.12
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,228.12
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,233.5
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.81
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.06
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48898
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43886
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81415
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.19
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76718
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,143.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,147.62
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.88
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,149.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,157.12
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,292.75
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,296.5
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.62
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49047
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46624
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90304
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.31
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77209
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88412
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
