Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,122.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,85.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,225.25
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,225.88
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.19
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52129
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45245
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80313
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.56
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77176
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88034
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94766
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,191.75
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,191.88
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5147
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48348
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76046
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95804
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82303
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86184
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,145.38
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,265.38
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,266.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.62
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50668
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45806
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92459
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89322
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93619
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88833
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,111.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,111.25
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,100.12
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,229.38
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,230.25
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.5
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.19
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56802
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40117
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95001
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76974
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77642
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85211
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
