Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,85.38
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,209.12
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,210.38
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.75
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54302
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33205
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87878
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90707
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.31
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50524
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85202
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62933
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,123.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,128.5
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52709
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38335
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89752
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79034
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80258
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56426
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88968
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81064
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,95.25
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,95.5
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,80.88
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,185.5
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,185.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.88
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.75
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4912
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35732
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90182
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76028
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90622
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74829
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86047
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91171
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,205.75
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,208.25
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.06
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.5
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52099
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38112
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88186
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77664
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8728
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.31
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68444
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87149
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7792
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
