Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,93.25
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,94.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,174.25
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,178.5
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.06
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52993
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.277
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92801
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87512
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69091
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94641
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86224
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8367
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89773
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94885
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,96.12
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,117.5
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,118.75
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.75
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58056
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26397
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93872
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86444
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54226
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95572
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68115
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87225
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93725
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9266
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,121.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,125.62
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.13
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60031
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14952
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86398
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.19
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79803
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58682
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.43
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51244
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87167
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74023
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,136.25
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.81
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51391
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24117
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93231
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-75.69
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88705
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21166
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.07
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33535
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63632
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90945
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
