Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83511
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,131.12
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,132.5
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.31
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52276
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2733
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93167
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.31
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92374
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58483
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88379
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.5
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.87
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58093
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68673
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,143.5
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.06
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62353
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18502
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85275
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-89.5
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8002
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01964
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36291
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.63
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.25
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16356
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22078
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90875
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82724
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91232
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.25
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.87
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61657
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37966
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93848
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80896
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81152
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90716
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.75
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53536
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85153
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88003
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89514
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8995
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,92.88
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.56
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,71.5
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47515
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2351
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8789
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.31
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94504
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65957
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94879
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
