Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.12
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.68
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08342
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33178
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72534
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.863
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.81
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53814
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29714
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93796
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.88
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59207
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84933
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91632
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91357
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93817
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,118.38
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,118.88
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.88
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53735
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05824
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94778
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.81
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94565
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50082
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81811
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91388
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,152.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,152.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.44
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51962
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30968
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.44
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9361
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57073
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.19
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.13
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.31
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02531
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61163
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52792
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.12
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92187
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,104.88
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,105.25
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,149.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.06
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52456
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25179
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85257
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87124
