Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87314
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37182
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76196
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,130.88
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.13
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53896
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33999
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.56
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76144
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81665
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68042
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.94
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.44
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.63
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0851
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.634
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35656
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58932
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29928
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.806
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.19
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76547
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62469
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89691
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.19
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10671
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82318
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7821
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70523
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.87
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.87
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59088
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02748
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73889
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95483
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8616
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.56
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.5
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0201
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63589
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44503
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88406
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9006
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,130.62
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,135.25
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.06
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58532
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05592
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
