Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,100.62
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.62
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90011
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.87
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46954
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95956
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6708
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92136
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,215.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,215.5
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,53.38
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45144
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37664
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92853
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87747
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86288
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.31
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.44
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01595
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4977
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80774
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86636
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79709
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,118.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,120.38
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.69
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.44
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63558
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00392
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95282
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.25
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92132
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1187
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76001
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.94
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-100.38
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39272
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77411
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34353
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.94
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2763
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80728
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89569
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,88.12
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,72.5
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58746
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24385
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91418
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67971
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86435
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92584
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88919
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,100.75
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,124.25
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.38
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
