Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39974
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17241
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89752
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29027
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63354
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.68
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.94
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00771
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58376
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6809
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84955
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,125.88
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.75
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55373
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30568
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.5
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.94
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65151
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46133
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9364
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68896
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94318
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70059
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,144.62
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,81.13
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.75
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-102.06
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11794
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72982
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.11827
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.63
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.63
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-140.18
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42254
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.61501
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.65142
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.75
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.06
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.50152
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84247
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.69174
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-155.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.76178
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.33754
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88821
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.484
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77649
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6513
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.69
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-139.44
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-134.31
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.20101
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.71963
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.62292
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-161.13
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72116
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.90094
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-165.44
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.81476
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5429
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79739
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
