Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.19
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.31
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63693
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38915
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92276
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.94
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89172
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56771
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.94
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75198
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71026
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88965
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93072
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,112.75
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,113.25
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.75
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.75
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75985
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18737
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87402
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71594
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.75
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.5
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15435
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31164
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71405
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.12
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.87
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71872
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81622
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,94.38
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,95.12
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.57
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.19
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67636
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00154
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73053
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90164
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29454
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45446
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82873
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90942
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89895
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,188.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,189.12
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.31
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5151
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.03929
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92462
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88894
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90863
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94244
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.25
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60317
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7593
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92859
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94665
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
