Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,133.88
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.44
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,71.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63934
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27541
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91724
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19469
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61541
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71267
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92764
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.19
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64932
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06725
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.56
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92883
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50951
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94916
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.81
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67272
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69772
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70922
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,109.62
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,153.38
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,157.5
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.25
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69454
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10338
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-76.56
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21315
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.38
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.38
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58242
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62274
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5787
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,104.12
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,94.25
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,121.12
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,121.5
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.44
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.19
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66436
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17205
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59905
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-102.5
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80789
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.17046
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.87
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.38
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26918
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08089
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
