Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69152
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.06
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.37
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70086
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31432
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57443
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.12
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87341
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18117
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.81
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.62
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.81
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24913
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45757
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28798
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9237
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.62
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55355
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15654
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81189
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7854
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91366
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-101.94
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76657
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5678
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.13869
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90594
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,79.69
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50497
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15978
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94968
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59957
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.56
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.38
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.31
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63497
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54592
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33736
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92731
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,103.62
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,84.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,85.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,127.88
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.69
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,71.38
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50317
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2462
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90674
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71463
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
