Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,153.38
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,155.75
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,149.88
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,150.12
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.81
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54635
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25054
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92551
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96063
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93845
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91482
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88852
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9361
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,119.12
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.56
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44317
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41149
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83868
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.31
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91882
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4016
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94351
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77795
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95715
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87314
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,87.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,137.62
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.81
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.19
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62246
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32198
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90231
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42336
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.69
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-69.06
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7362
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84811
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3778
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87973
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,125.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,79.37
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59655
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16463
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-84.87
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92514
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07601
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.69
