Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15294
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75534
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66061
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93912
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,226.62
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,230.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.87
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52178
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24291
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91836
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.63
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41704
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.25
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33904
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74667
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46004
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92575
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,96.75
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,118.25
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.44
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53902
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.00938
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94452
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.12
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95993
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56493
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.69
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51019
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89621
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79562
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93381
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,97.5
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,123.25
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.37
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54195
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32815
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93124
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86587
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.94
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54137
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79348
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7463
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9324
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,153.5
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.38
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55117
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02965
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91711
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.37
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7265
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95218
