Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76132
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81686
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87115
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91598
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.38
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.579
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18285
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93033
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85876
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60333
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8345
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,127.75
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,128.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.94
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53054
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26625
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75549
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.81
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72729
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92056
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77606
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,152.38
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.81
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51049
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31023
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,125.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.12
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79495
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.81
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33892
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92932
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83267
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90979
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,133.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,244.62
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,245.25
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.69
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60214
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40069
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94134
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
