Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.19
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90558
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71319
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.5
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.44
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38122
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89895
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8005
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,81.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,224.38
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.87
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.06
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58911
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24663
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77984
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.25
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.38
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36757
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87982
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62683
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,191.88
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,192.38
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.88
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59564
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16286
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.87
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70941
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.19
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56716
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86441
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90958
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90677
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92084
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,174.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.31
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.19
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59921
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3883
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.31
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16442
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90765
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86493
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93677
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,233.62
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,234.25
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.06
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.75
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
