Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63217
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43172
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96365
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.854
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73419
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19045
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89401
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86151
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,226.12
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,227.25
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.31
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.25
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68225
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42596
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90967
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.12
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01189
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88617
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87222
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96066
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91427
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,155.25
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6307
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24886
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.622
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.38
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.18
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25319
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64819
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87607
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,142.12
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.56
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63101
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38225
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96335
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.81
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91534
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73547
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3518
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8876
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78811
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92773
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93393
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92209
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
