Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61413
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23394
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77914
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93649
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89877
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.75
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18132
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88367
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86288
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91275
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92538
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92422
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,121.62
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,123.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.63
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.19
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61498
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30669
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94079
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.56
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89004
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7485
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.31
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15419
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88983
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7651
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92486
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88171
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.56
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.06
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68234
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40578
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89081
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63488
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80941
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86593
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37401
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87082
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80941
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88208
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85483
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56655
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22121
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89462
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.37
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70986
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70996
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85809
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.44
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17925
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90118
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92389
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9317
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88693
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
