Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.87
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.94
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58767
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21752
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.19
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71536
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73217
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89352
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.63
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41802
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89914
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.871
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8887
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9155
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84964
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.81
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.56
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7449
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26647
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.44
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76007
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62972
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89947
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.87
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43722
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89017
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90301
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92969
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79525
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,75.38
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.25
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.06
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73831
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20275
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94598
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.75
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.12
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65539
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69873
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88342
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.12
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38842
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88672
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90341
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88699
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89914
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80264
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.06
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.94
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71286
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21978
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88199
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7499
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80945
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90298
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.94
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2531
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89502
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78061
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93588
