Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8656
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84518
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.82
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66857
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16487
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87674
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65548
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80487
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94034
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17159
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87256
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81506
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84881
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86719
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.06
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.56
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77243
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17525
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89679
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.25
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68325
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80194
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95801
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.56
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38283
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86423
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83658
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91931
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92172
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90668
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.68
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.44
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72772
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29601
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92538
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.5
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61624
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69827
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96158
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.31
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65518
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86618
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77188
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88235
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86862
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89065
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.94
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.25
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72894
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17128
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90365
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.88
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61999
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68579
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18376
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9014
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90152
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
