Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89248
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.854
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81805
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.5
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.69
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74166
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14253
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85858
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.5
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.5
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59808
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69543
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.94
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21675
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87799
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9068
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93719
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77823
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81085
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.81
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72552
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.045
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83389
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.69
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63305
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76617
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82614
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.31
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39287
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87601
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89874
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92081
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84109
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.25
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65292
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11626
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87997
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76025
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72058
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83639
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3911
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86731
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81302
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94006
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90469
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85455
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.81
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.81
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73703
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04833
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88775
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.81
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.25
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74966
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63445
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87936
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.94
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
