Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65371
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87576
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74969
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90576
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87433
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80374
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.44
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75601
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16683
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86468
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.31
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52605
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71093
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87634
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.81
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40288
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89554
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74517
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89712
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87372
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.19
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68331
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07103
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89389
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77246
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68789
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91171
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.37
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17574
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88229
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66079
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91769
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8497
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79883
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.5
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.38
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76614
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03944
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88229
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82531
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78344
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8634
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.94
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49227
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88843
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84448
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92111
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86114
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8247
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.56
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75689
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15624
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89407
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86459
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78302
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90469
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
