Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.94
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51159
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90268
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70517
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91192
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93594
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89465
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68389
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14699
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89105
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91153
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77304
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88428
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.25
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5917
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87533
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84533
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91211
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85821
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78982
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.19
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.69
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61227
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01442
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91431
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8891
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74865
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86392
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90842
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87893
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87976
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84469
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78296
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.44
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71554
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12059
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88266
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87396
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76761
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89938
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12468
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90439
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85937
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88098
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83481
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.19
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.06
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73172
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11946
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8735
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
