Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88641
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78311
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88159
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31273
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8804
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73135
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85705
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90918
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80887
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.88
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.5
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78689
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07411
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90021
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92294
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76507
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92212
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.44
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13735
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86853
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70867
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86474
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8674
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88574
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.44
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70001
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17794
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9154
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78277
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93539
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.69
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.5
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12761
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88159
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61315
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89844
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85949
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85879
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.56
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5873
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08141
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94806
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.19
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93405
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7059
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34502
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86642
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7467
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.87
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91586
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84616
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75439
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,85.38
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.25
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
