Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71347
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11458
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91791
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91583
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73352
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34905
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90872
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69317
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86349
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85541
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73519
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.94
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.94
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68414
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21166
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94028
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.25
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8779
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65963
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.06
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12264
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89346
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8215
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90173
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90637
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84042
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.25
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.94
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7218
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34765
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93326
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89224
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72384
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.13
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13283
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8692
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85248
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8746
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86465
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86703
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.31
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6513
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29522
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9248
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.87
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91226
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75427
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.25
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35735
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89499
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85013
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90155
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85452
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81726
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
