Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.5
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.31
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72696
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18828
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88644
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92273
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67309
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91159
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.12
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61233
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89145
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5855
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91431
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86346
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82171
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.94
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.06
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72738
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05452
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87247
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92169
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76501
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9129
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.5
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13124
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88882
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78079
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88623
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86065
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91427
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,82.12
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.44
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.12
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73874
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0923
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8894
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91629
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73318
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90674
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.06
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1335
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90448
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71646
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88159
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8916
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8237
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.56
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.44
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76995
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1451
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93674
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.87
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91485
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72192
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89017
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.5
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.12
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10231
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92261
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58624
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81439
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
