Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62042
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.248
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94476
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7723
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88199
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.94
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26952
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92895
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71325
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93368
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88186
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.44
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64694
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25237
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87442
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82425
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91122
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.18
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3489
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77087
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91373
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86667
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8197
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.81
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.19
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69918
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07561
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93713
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94888
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81186
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93292
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.44
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12911
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9173
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86145
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94699
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8537
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.94
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.19
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.643
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1588
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90304
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92325
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77584
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.88
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.334
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91675
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84192
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91995
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8493
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
