Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,90.12
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.06
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.62
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69397
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10994
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89868
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89337
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75229
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.93
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.75
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15062
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61822
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89413
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94894
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86239
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.81
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.94
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66522
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1429
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94907
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81735
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78079
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.31
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18007
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88998
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91186
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86468
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87893
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,106.38
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,106.62
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.37
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.94
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65982
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2195
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81415
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75677
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25127
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87842
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88983
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94308
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85544
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88611
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,124.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,125.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.44
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.69
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63668
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13085
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94253
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82242
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92892
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.87
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4927
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87823
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88617
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
