Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90961
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81897
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,139.75
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.94
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5873
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10076
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89401
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73898
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.88
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62481
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93924
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82361
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89697
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86899
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,58.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,146.62
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,146.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.63
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.5
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62884
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22087
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96387
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91815
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81219
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.44
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58853
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79016
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88092
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87997
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88611
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,111.75
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.25
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.13
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66744
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22658
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95529
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9396
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9097
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.25
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.94
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34783
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93176
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5968
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90457
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91864
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,156.12
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.13
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.37
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66973
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34157
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95544
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83514
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78845
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95901
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.94
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
