Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55145
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90823
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83935
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92593
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91736
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,126.12
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.75
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.69
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67364
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22225
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9458
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92877
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.19
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77319
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9314
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77755
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9162
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91241
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,84.88
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,125.88
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.75
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66027
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21328
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84372
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77469
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91241
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60922
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9154
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88992
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89975
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,125.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,125.5
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.87
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60391
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29595
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9462
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93838
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80554
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91885
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38622
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92096
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93204
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91254
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93725
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,126.75
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.31
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.56
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59554
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21718
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83874
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9042
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
