Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.5
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52889
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92694
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,104.88
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,146.75
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,147.5
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61218
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25441
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96454
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92071
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95129
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.63
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58206
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95178
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87082
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94076
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,94.88
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,166.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,168.75
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.93
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.88
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59011
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43255
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82943
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82449
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.38
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61404
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93735
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95523
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95108
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,177.75
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,177.75
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.5
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.31
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60754
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3669
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97433
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80472
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8143
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.81
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42437
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93735
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73321
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94626
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88055
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,150.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,150.62
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.81
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58111
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42235
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
