Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80179
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82766
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.44
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.69
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66445
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93622
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79733
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,198.75
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,199.25
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.31
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58276
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46886
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93176
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82568
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80435
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.19
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50338
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94211
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85605
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9378
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88315
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,136.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,136.12
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.87
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56533
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36367
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89047
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91476
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53802
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91373
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93185
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,86.62
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,87.62
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,76.38
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,184.5
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,185.88
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.25
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59805
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31942
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93881
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94604
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.19
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7359
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83105
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,136.25
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,178.12
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,178.5
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.13
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.56
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63641
