Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30935
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9035
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80743
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60977
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,167.75
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,168.38
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.87
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63192
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3579
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93399
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,120.62
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.56
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.31
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58041
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65585
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90542
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,147.75
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,99.38
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,186.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,186.12
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58599
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3048
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90106
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.949
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82214
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89831
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,181.75
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,182.38
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,162.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,162.12
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.13
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59869
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37911
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96307
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92795
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94076
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86474
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,131.88
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,132.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
