Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,177.5
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,166.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,166.38
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.13
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.75
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62487
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40774
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91229
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82028
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95319
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,97.12
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,149.88
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,212.88
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,213.25
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.44
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56304
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42406
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79883
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90646
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92618
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,125.62
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,265.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,265.12
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.62
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57015
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44063
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.25
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71383
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90326
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92502
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,129.25
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,130.38
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,103.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,103.38
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,257.38
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,259.5
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.75
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59048
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39434
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79715
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78027
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93509
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86099
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
