Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,105.12
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,105.5
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,98.12
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,98.75
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,201.12
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,206.62
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.62
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55264
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41158
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80417
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.12
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.56
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7351
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93402
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92627
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,121.38
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,90.5
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,238.62
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,243.25
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.82
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.63
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55029
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37105
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94238
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91977
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91217
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,114.12
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,116.75
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,119.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,247.62
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,248.5
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.94
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57229
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35744
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.5
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.75
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89227
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,181.5
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.25
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68136
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90292
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94546
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,114.62
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,130.12
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,130.38
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,114.5
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,114.88
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,370.12
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,380.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57366
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41811
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92444
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,146.38
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7127
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91077
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
