Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,104.75
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,310.75
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,311.12
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53448
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43374
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,103.5
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83465
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87552
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,150.25
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,151.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,110.12
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,110.38
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,265.88
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,267.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.5
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5241
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44262
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93323
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,133.25
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.38
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,124.5
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.81
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62615
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89187
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,147.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,103.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,256.62
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,256.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.25
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54839
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42248
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84436
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90967
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,115.75
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,119.12
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,288.5
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,289.62
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.18
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59127
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43523
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94107
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93747
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91778
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,116.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79355
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90512
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
