Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93698
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,107.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,107.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,121.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,121.12
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,233.38
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,233.75
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.94
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54461
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39815
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,121.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89923
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90295
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90771
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,113.38
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,114.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,228.5
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,229.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.12
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.62
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51638
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40999
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89395
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.5
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.62
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.19
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69693
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,247.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,247.5
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.5
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51186
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41991
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.38
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74954
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74432
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91537
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75326
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,137.75
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,140.25
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,224.12
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,225.12
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54382
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47414
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77179
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,115.62
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
