Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77182
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90466
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83438
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92569
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.25
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,164.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,288.5
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,289.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.75
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.19
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56753
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45379
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82522
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85055
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90988
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76452
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,137.25
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,137.62
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,239.12
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,239.62
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59103
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48269
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83816
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,120.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.38
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.5
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69763
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90723
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9277
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,172.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,228.75
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,228.88
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.44
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59115
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49007
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89264
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,136.75
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.69
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75882
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91025
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.38
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,125.62
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,126.12
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,317.62
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,318.12
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.75
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.12
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53286
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47408
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
