Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82748
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92853
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,120.5
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,292.38
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,296.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.06
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.31
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51302
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45653
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,127.5
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.75
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.62
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83935
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89606
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86059
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,153.88
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,154.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,201.25
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,205.62
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.12
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-29.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50726
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42126
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96179
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,139.5
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.62
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95328
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86926
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92685
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84775
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,157.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,158.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,195.38
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.56
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64831
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46172
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94501
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92892
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75695
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86703
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86932
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,121.12
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,227.12
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,227.88
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51656
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45138
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
