Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96466
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69537
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88238
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87979
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,120.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,118.88
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,131.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,131.12
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,250.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,250.75
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.81
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.81
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50607
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44475
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.966
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72961
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77832
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86526
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94028
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.62
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,101.5
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,232.5
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,233.25
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.13
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.62
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59246
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47222
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91073
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.81
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70648
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88544
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92639
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,118.62
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,118.88
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,215.62
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,217.25
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51458
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24739
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.94
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81842
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69369
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84555
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87793
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92935
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,156.88
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.69
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
