Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51839
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34127
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90311
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64596
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94202
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83368
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87329
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92053
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,137.5
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,94.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,218.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,218.25
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.5
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52313
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4107
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.62
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65353
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95331
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76474
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86944
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91861
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91833
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,87.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,170.38
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,171.5
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.38
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58901
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41439
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91312
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94916
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91403
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80908
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87964
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,98.12
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,169.25
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,170.25
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.75
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6459
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37511
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95254
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93643
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91632
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90369
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84253
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84805
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91775
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
