Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,149.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,149.5
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.94
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53951
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26629
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.5
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67764
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94778
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90378
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81759
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93515
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,92.5
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,150.88
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,151.38
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.44
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57104
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32647
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93521
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.75
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65197
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.56
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6491
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85956
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90283
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,161.88
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.5
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54513
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25399
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94778
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84164
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62228
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80539
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,126.38
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,171.62
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,174.25
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.44
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55196
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36696
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91119
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79559
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92862
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.25
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51366
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79016
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94327
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
