Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,131.12
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.75
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61843
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34017
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92654
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73843
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69577
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92761
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.5
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66806
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82892
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93466
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,140.38
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,141.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.19
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57015
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37356
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91003
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65466
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69851
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77539
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88913
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9357
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,126.38
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.06
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61639
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28817
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.88
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88724
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61794
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.06
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51666
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85678
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89319
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95004
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,154.25
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.69
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.19
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62542
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40777
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91931
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93674
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58196
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.19
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47304
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84601
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
