Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84936
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,142.5
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,147.88
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.94
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68774
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40533
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9238
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84717
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72753
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.57
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4367
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83398
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89361
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85919
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,158.38
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,162.25
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.63
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.31
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64511
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45687
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,96.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89081
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30996
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93832
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86041
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,202.5
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,202.88
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.5
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66159
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41903
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96451
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69882
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71087
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7565
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92023
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87414
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,173.25
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.56
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65063
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38088
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.56
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88418
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65011
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40078
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84204
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
