Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86191
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,197.38
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.25
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.31
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65502
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34804
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93558
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7724
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81659
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.44
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45519
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86056
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77478
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88803
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,170.88
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,171.75
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.56
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60024
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2538
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92169
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7789
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8468
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.5
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.385
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94568
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87201
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,156.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.63
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.37
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60842
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35891
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.06
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76443
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66766
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87601
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.69
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36861
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94318
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77053
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88428
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,151.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.57
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5331
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36355
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96017
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.44
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.62
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77542
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60629
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
