Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65081
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83981
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91043
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,156.5
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,156.75
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53704
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4277
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.12
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88095
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55257
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.31
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41576
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80871
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,199.38
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,200.5
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.06
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52258
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38674
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90426
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.69
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91757
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59265
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93268
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.44
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39702
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86526
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,162.75
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,163.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.19
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54339
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34069
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94681
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69256
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.94
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58602
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,208.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,209.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.75
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.31
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51141
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40847
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90909
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.25
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60336
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
