Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.81
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54693
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86755
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89456
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.88
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,119.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,204.12
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,204.25
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.31
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60693
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40291
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9249
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.81
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50976
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57729
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88174
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91434
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,186.38
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,187.25
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.44
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55218
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39315
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94208
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.63
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88843
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46001
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.25
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4613
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90454
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84756
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,221.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,221.75
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.13
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57266
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24114
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.37
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92822
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49972
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92071
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.06
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62112
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87259
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82208
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86548
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.62
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,189.25
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.37
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56963
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24108
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87631
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
