Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90036
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84878
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92975
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.81
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41906
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75796
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88492
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,133.62
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.88
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,77.12
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,188.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,188.12
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.81
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5826
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35085
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89844
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84811
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53002
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91473
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42501
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81051
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83087
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92093
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,119.75
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,120.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.06
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.75
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60418
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21056
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92438
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93689
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63949
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75335
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8526
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,90.75
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,170.25
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,170.38
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.63
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61932
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27919
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91159
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91821
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.56
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6379
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8023
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93402
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,119.25
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,127.25
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,127.5
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,186.5
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,187.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.87
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
