Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65847
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23442
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92444
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83584
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88714
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37832
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7991
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9996
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86621
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,141.25
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,141.62
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.31
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.25
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61321
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26015
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92508
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9129
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9064
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91254
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.19
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39818
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86651
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89255
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,99.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,123.38
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,123.75
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,87.5
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54473
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.01854
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8959
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.06
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96445
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64889
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95047
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.38
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35879
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83075
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93204
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90085
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93735
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,107.62
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.63
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.94
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59322
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37173
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66955
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.75
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.44
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71679
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81451
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70489
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86792
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93823
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
