Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,121.25
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,122.12
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,112.25
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,112.38
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.44
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61022
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19591
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.68
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9266
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6506
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.87
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37862
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93957
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74023
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92346
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,150.25
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,151.25
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.94
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56274
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21563
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.19
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86728
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61648
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.07
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42156
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87991
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90277
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,163.75
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,164.62
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.19
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.37
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57339
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37319
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.56
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92148
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5801
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38088
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,86.88
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,176.38
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,176.5
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.25
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58636
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3438
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81515
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73468
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60287
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81015
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92355
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
