Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,281.12
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,281.75
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55676
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12044
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90497
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89673
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69973
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79648
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95016
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87893
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91818
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,129.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.5
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55117
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33001
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91858
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74597
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54778
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79785
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83124
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,139.25
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.69
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.75
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57363
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05309
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78067
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60949
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83944
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92712
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,128.5
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,191.38
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,191.62
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.31
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6105
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31627
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95242
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99838
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82843
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85843
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8583
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
