Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,149.88
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,150.75
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,123.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.62
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61627
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17919
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94229
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95239
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.44
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63528
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86435
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77224
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92654
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90665
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.19
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60253
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32491
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76162
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93472
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86242
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9259
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90448
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,119.88
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,161.5
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.87
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67068
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46975
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74301
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.94
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49874
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92932
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85257
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90903
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,256.12
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,256.75
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.75
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.75
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55828
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4302
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94314
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.44
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77127
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.19
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48516
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93442
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81994
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
