Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88287
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,96.62
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,128.62
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.81
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60861
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39821
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80352
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92923
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.12
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29805
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93503
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94784
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91791
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,116.12
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,116.62
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.06
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59756
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24379
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94556
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93231
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.69
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37859
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90494
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94116
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92001
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,111.5
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,111.88
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,159.12
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.56
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.69
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61187
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31115
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70562
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94241
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.87
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50652
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89041
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93585
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93875
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,149.5
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,150.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,164.5
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.75
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.56
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64627
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34682
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.06
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65267
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85745
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.81
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
