Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0967
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89511
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87756
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93341
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,140.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.44
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63436
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23851
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.69
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91608
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66741
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92087
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.44
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29952
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89187
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86502
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93561
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,168.38
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.38
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.44
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73489
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31518
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.63
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11312
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87619
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.837
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9559
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90985
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,163.75
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,164.62
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6072
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43923
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.63
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.62
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70455
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60613
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.43
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17919
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87332
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84775
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90304
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.19
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54916
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29018
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88031
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67489
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88693
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
