Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37542
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86377
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86221
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.909
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8649
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,127.5
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,128.12
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.13
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.19
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59652
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39113
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.19
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69073
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90509
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54965
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8677
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90851
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86688
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92813
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.94
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.94
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64358
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11794
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.19
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80343
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72757
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75338
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.94
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19088
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89487
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87704
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87753
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86694
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.37
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61273
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29705
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92682
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89438
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73614
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66036
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.31
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14122
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89673
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87329
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85211
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,75.62
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.12
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.62
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71905
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1809
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95825
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
