Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.81
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72863
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9061
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65692
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.75
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20116
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90451
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85223
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85885
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,91.25
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.81
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.69
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65939
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2314
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.44
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69387
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67752
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.38
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39898
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89801
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75793
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89541
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,149.38
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.94
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75235
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30544
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.88
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.44
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61218
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7398
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67068
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39132
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88916
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8652
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9473
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86682
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92529
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.18
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.69
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72753
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11403
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92837
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.06
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75225
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93524
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69708
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.63
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13558
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90607
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74841
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89773
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85705
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.37
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.81
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
