Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71133
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11437
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93954
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.68
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.25
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65911
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73773
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6845
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36123
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88248
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84741
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87997
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84347
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.87
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,87.63
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68939
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04759
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9165
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.81
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76944
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66619
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.19
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30715
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86392
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7846
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92374
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90195
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87329
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.5
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.31
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72982
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07231
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8855
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.81
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70092
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73968
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.56
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13985
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89184
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83758
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85876
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92123
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-156.06
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.19
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.83426
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05489
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93103
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.56
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61813
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92529
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.25
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36339
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87137
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85733
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89145
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82535
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
