Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-149.75
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.43
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78173
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24593
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9173
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71752
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93295
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36651
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87622
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84845
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89239
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89447
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83349
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.19
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64114
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03508
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90588
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.87
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.87
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72018
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7116
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2831
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86651
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73361
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88638
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85766
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.5
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.63
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72467
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.00185
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90863
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.44
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64431
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69201
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.31
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08739
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8985
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77493
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88992
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86157
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.25
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.25
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71801
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.075
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90951
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63696
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76352
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.63
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11382
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89834
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77819
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86932
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90457
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77389
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
