Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.87
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.75
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69042
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04537
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88919
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.75
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95471
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65743
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7181
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31267
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90341
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74929
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88553
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90747
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74502
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.38
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68103
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17436
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87118
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65762
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76147
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33462
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91409
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86828
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88724
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92126
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83688
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.81
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69531
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07787
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88116
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.5
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94342
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62051
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56936
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.37
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1266
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92712
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81765
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81732
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83862
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.69
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.62
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69116
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09203
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88092
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.06
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.44
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94717
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69378
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58587
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12987
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87939
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93393
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85336
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90985
