Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83624
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.44
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.13
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67498
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.01585
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89526
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.62
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94653
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64926
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73812
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33077
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86941
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83615
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88699
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83981
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.57
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.88
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65859
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13356
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91717
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.81
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5989
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77478
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.06
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08931
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85376
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80569
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92105
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84015
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.44
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.69
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6701
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.01186
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89078
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.69
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6654
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93872
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.44
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35537
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85217
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7937
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83276
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.81
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.75
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70825
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04323
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89651
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.63
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55532
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82049
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.19
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09462
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90579
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75351
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
